Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,213.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,213.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96323
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97269
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95416
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98923
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00325
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13323
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41024
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94965
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87866
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.974
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93695
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13075
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07774
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41332
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9444
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8821100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96823
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.07
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01775
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14912999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36858
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94437
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90939
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94055
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
