Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0526
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07877999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44067
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96692
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93945
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98962
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03011
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07094
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31875
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97095
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90887
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94382
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97787
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03969
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06401
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3771
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,190.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,197.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94025
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97873
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-143.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01408
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23333
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4170100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,234.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91418
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
