Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93359
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96783
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,60.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00475
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13230999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44979
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,208.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,211.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,210.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94339
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90967
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93555
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02351
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05229
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45403
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,192.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8990799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95697
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90658
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96036
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04146
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0414
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3402
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,214.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8837
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97238
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9219
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96869
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01085
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12209
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4981600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
