Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,235.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,235.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94815
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96481
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90735
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97443
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00603
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15471
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49819
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,200.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94461
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97122
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92752
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98199
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99396
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07787000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08388
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5754600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,259.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,259.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,259.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90225
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96771
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89517
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99564
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-89.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00026000000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01534
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45641
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,260.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,260.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,260.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93671
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94351
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97003
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90213
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97967
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
