Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10552
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19796
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57394
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,164.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,275.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,292.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,282.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8739899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8665799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94327
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94711
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.036000000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20064
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6340600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,274.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,282.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,276.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89831
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95175
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93259
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Min),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9274
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94113
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01357
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09963
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4631
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,206.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,223.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,222.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95923
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93457
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90173
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97244
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99438
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09047
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02715
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4576
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,179.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
