Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95367
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95941
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95373
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90625
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9649
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99496
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,147.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04591
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09667
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56243
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,271.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,284.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,274.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8999
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8902
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96143
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97436
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99609
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14736
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11009
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62451
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,251.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90573
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.72302
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98791
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96893
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99185
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1071
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.35238
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7156899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,162.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90048
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.80114
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97617
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99567
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
