Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09789
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.059279999999999985
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5836100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,254.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,262.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,256.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89685
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94281
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.69512
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93603
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99319
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00926
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24211
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55743
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,178.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,269.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,269.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,269.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96802
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96533
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.72421
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91223
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95599
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99426
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.17528
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0073700000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5544399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,246.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,259.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,251.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97906
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7784399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93433
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,188.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08504
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18761
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5791
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,199.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,209.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,206.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,265.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,274.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,269.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93668
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95142
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
