Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93713
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96591
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00517
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00099
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67706
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,230.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,226.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,264.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,273.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,269.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94754
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96143
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8678600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99145
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0096
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10472
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55566
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95563
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95111
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8095100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92822
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9559
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0135
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09099
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59719
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,227.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93555
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9639
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90985
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96689
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91067
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98276
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99048
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,131.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06838
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.28069
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4479
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
