Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,279.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,292.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,285.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8707
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06017
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10426
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61297
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,177.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,260.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,264.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,261.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91986
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91855
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95358
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08324
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18773
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49892
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,166.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,254.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,268.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,261.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,208.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8981
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97137
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8407
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93738
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03966
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08208
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40362
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,221.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,224.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9013
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89776
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96149
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
