Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12151
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08257
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53423
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,170.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,173.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,254.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,267.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95465
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96475
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06429
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25502
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43102
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,228.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,233.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,228.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97659
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94421
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98596
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99542
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.15373
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11266
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5556
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,281.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,287.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,285.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7700199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96576
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7835
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95483
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87372
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99158
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05309
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15705999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64599
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,203.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-119.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95904
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.40841
