Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95492
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92197
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96295
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06035
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1097
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54791
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,229.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,229.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,229.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-149.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84173
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95822
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81897
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97464
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02284
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03124
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41173
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95044
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.71673
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93762
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8695700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06777000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12828
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43316
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-145.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88605
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.75793
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90994
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95077
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95911
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11281
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08693
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51586
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
