Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,160.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-129.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99127
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92767
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.5435399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79309
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85956
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9809
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,162.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06702999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00465
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24514
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,164.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-162.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.80725
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88946
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.93384
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9097
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90756
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90912
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05657
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05592
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44949
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94733
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95572
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.88782
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91006
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88415
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96704
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92114
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04775
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08312
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43493
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-136.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97415
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90918
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.68505
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8492700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92819
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
