Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94821
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06831
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04051
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43941
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97263
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9552
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.43117
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84878
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95679
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12129
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09276
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49496
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,183.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95773
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90399
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8271200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83029
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94839
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96988
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0584
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09822
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46703
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8977
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81765
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Min),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,20.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72451
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90655
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94156
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0855
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1642
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45745
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
