Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-115.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90735
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93573
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.39699
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90649
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96381
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94296
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.026410000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02992
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5191
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-113.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97333
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8297100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.36538
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91586
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93332
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02672
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12728
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43078
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-134.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-165.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.2047
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82596
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95196
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Min),A,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Current (Max),A,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89545
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75955
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93616
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95959
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06352000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03005
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4391100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-107.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.77142
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94226
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.25573
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Min),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92856
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94372
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
