Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00017
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07765
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50695
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,200.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.71258
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93924
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.91495
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9321
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96246
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93158
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02617
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05742000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44564
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88785
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.65972
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8663299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95837
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98886
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00478
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04497
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51168
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-91.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91125
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.02593
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Current (Max),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89438
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04616
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14787999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45614
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.71423
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90716
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.43569
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Min),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Current (Max),A,8.25
