Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8980100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8927
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95843
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91907
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-174.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06264
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00591
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4976100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-128.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,-0.4330100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8986200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.94687
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Current (Max),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,17.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86392
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8552799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8563200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0186
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.015030000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50036
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-70.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.19353
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8172
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.94095
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Current (Max),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66998
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79055
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,26.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11055
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06139
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3181
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-166.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.40441
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6813
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.94705
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Min),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Current (Max),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8453
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8829899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81302
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.68
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09267
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10835
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33965
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
