Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9136
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93561
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95093
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63839
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85031
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98386
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12425
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0883
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32528
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-95.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-164.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,-0.08196
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88287
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8930299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Min),A,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Current (Max),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80523
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92203
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99176
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05495
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17327
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4165
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-162.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.61382
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91015
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.90112
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Min),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Current (Max),A,7.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79916
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91681
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90851
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01366
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12639
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46966
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,140.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-90.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-153.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,-0.02406
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.73526
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8443
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Min),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Current (Max),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95071
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
