Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00621
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.82
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00334
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12087
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44448
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-154.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.66662
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9032
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.84854
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Current (Max),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88165
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95309
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.47683
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97733
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04863
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00883
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4988
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-168.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.78683
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94607
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95364
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94644
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89071
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96713
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00783
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07189
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3752
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-109.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94763
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94058
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.28405
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9292
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91437
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00877
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07778
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53481
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,207.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,223.62
