Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-158.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7610100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89154
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.91406
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Min),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Current (Max),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8536
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67132
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95673
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00761
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0548
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33425
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-64.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.31179
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.30636
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.66546
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Min),A,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Current (Max),A,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93057
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94842
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03456
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09679
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52117
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-62.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95373
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.86545
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.40267
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92676
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96237
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01756
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17977
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41637
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-158.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93365
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94025
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.91583
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.31026
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
