Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-134.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03874
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03807
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44878
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-149.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89328
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.83239
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7054699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97702
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.37258
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12959
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10555
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44945
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-151.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.69198
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8291299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94076
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89255
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98035
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43133
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97043
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07341
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04424
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51315
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,126.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90176
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94659
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8920600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94253
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8472299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96915
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07253
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18907
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26171
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-95.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93213
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.09026
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
