Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95496
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8880600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99268
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02657
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11318
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47784
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91009
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93259
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.46416
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91916
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93649
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99243
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,108.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09166
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16289
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48086
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,231.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,223.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-73.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93585
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.23879
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93082
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03551
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.016280000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39956
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,185.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-145.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93616
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.78018
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80905
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98038
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03737
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1198
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41564
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
