Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,253.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,248.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95071
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.70404
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94675
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96707
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.82
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02467
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08229
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51415
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,200.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-133.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.64663
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97296
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96881
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8973700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0818
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08284
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50042
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,182.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-128.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.931
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.56594
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84988
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9324
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8815
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,59.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06117
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00175
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50408
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-114.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8663
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94998
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.36501
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Current (Max),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78454
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96487
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
