Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04326
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03832
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4652600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,181.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,191.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89105
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94778
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.56912
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Current (Max),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76623
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95993
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,153.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03011
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07167000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43633
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,159.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,164.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9375
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96033
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99561
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07173
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.035660000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4902
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,210.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,269.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,270.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,269.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91928
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96146
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.43496
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90085
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8928200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,163.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07893
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03899
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51418
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
