Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-74.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.22887
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95804
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9761
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04494
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.006490000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4492100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96103
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92746
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.28066
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8544
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95608
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.41332
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98254
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01775
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18572
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39046
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8616299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4642600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86508
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91507
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97653
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.33312
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,175.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05235
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04375
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30529
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90701
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.62988
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8963
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92178
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8266600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,39.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
