Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04826
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05849
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3051
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93579
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.65261
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93021
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8839100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04146
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0157
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36236
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,141.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93378
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.57949
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88376
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98404
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83719
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96417
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04405
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1321
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40023
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,186.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,186.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97787
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95633
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92184
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8026399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95535
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86261
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10121
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11083
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32732
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,194.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,191.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96069
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77249
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
