Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94784
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95898
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95758
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96844
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-152.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02953
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20281
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31276
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97852
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8502200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7677
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92087
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97256
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91229
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97797
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94412
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08571000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08159
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3207
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98181
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.60943
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98968
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96292
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88171
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00026000000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19423
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40435
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,197.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,199.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88818
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96158
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98318
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96182
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95062
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,34.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10402
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00502
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36886
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
