Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,186.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.48074
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9155
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94937
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87845
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-173.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04454
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12580999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21917
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84903
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90875
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8560200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99451
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90295
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12572
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18923
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44158
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,190.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,191.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8949600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90088
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95496
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82242
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96875
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00493
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06722
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45592
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98984
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91192
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85977
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89786
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90088
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95624
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94372
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99509
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96991
