Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,140.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05043
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18199
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36101
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,236.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8602299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92422
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79745
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90054
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97171
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.014819999999999996
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11623
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48971
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92117
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.74722
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7699199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90234
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92276
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12830999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19631
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33556
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95257
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8004100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8042600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75463
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93069
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,28.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05534
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00813
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44457
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8240299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.66442
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,5.0
