Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8861100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91922
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81323
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90814
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-139.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.044910000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03362
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24392
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8013600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85949
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.70617
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80472
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91949
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98105
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8466799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.004229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06099
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37713
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.81918
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.84259
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7705
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74661
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8347399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9422
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-116.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04414
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.239
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45199
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.85251
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90848
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.83163
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8963
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84646
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93936
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,31.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07478
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0338
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31295
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
