Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9042
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89276
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.68814
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79614
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86865
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95743
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92267
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,155.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09413
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08827
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32714
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88836
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8341
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8042600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96677
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97266
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92139
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10134
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07729
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45586
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91946
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92551
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.88699
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74563
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8313
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08144
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00127
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36086
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,243.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96286
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7969
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8748100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8292200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90188
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
