Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12935
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10811
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33336
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97562
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85556
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92105
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84546
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9827
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97214
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11739
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01872
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38421
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8764299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92889
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84875
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92956
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92898
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06517
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06838
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23278
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.85135
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93188
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95709
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93201
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02983
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02077
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19631
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,85.88
