Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86624
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88638
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8133199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96066
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93533
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04048
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01228
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29421
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93872
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93222
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90237
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84167
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9321
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95059
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02885
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08992
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28557
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,236.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91305
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85357
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.75897
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Max),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87182
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96228
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97113
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10353
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0342
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35308
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,236.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,88.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91788
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82205
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94507
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8568399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96258
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96466
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
