Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,37.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00578
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12306
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36275
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83752
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91711
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85205
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91766
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.93
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02516
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02464
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20494
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,236.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,236.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8641
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91443
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82226
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94488
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90503
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11479
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02284
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2495300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96555
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90716
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95135
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8378899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06752000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17247
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20641
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90622
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.892
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Min),A,35.5
