Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87344
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99423
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,73.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12650999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1249
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26113000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,151.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94595
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92508
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95435
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86349
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11595
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2307
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39593
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91769
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8979799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8391700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96115
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96542
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07375
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16121
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.295
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96661
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Max),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85821
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98563
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01909
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06007000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23281
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
