Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96347
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93246
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96356
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84073
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97226
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06596
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20391
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37011
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96823
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89612
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96616
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8472
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,42.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04305
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09538
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20708
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91806
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8486600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97845
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.034260000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10179
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42028
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94632
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8869
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94928
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
