Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97137
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07155
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1895
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34325
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93866
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87576
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.936
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82232
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99292
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97104
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02943
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1581
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8680700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97171
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8478100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99094
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11247
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24929
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3836
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8577899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.948
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Min),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Current (Max),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8416399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02245
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11507
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36175
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
