Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86831
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96439
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84662
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99332
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96661
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02342
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17037
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39501
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93658
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88986
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95032
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8456100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09773
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.12007
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24593
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89535
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93494
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8728600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98553
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97638
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93436
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.059279999999999985
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.192
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22487
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91122
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8693200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92969
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.12
