Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06853
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19942
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25344
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,174.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95264
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8854
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91989
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90396
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97513
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99362
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.94
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07558
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17501
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3062
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8955700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8551
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92801
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98328
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07549
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07572999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19728
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,121.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92682
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82699
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90369
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92313
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05718
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02037
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2061
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91022
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.78701
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
