Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91656
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93381
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95294
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11189
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12615
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31209000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9505
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.80783
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78561
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92459
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97882
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00484
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11989
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41234
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93313
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8320299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77554
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94424
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9397
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.979
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05119
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04292
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29165
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92999
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85354
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8375799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91385
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93573
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99115
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,41.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00499
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14545999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35802
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
