Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95853
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93436
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8898299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06044
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04677
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34835
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93451
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94476
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8365100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93933
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97205
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97723
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94833
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07951
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00432
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21025
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94049
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8936799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8285799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Max),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.909
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95041
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,157.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03914
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06798
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30721
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,130.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91199
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8389
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8973700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95819
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
