Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95801
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03258
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15855999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32451
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90317
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.83786
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91745
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94571
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03392
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07616
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30275
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93176
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91244
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8367
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93234
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95782
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98437
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05922
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0266
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36361
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95822
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91244
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92862
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.992
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08794
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07671
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38552
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,91.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
