Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95096
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85657
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90628
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97873
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05208
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08354
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44054
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94388
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95209
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98291
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99347
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,173.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02327
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06992999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36504
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92038
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87585
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94064
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97946
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97516
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06612
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25945
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45135
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96982
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95541
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91492
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94571
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08373
