Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05092
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5079600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,162.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96997
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92715
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93893
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93695
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01939
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07063
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37133
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93433
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90713
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,136.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05586
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00487
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36455
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96085
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9136
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91635
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96817
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98242
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04537
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.026810000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4753
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,167.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96826
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91049
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91708
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97354
