Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07268
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03938
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39715
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,150.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96216
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95068
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85415
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96692
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02153
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16627999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50802
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,167.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89944
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8513200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9769
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96594
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08244
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09929
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39394
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92309
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8324600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0182
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14238
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47216
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
