Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,202.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,202.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93857
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96414
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8584299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97333
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01961
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06026
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42568
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,210.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,215.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94726
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86526
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94427
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00758
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10909
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42937
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,189.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,194.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91522
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91766
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.77404
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94141
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96869
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.051320000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07454
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50024
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,205.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,217.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94101
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8568100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96258
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96851
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99515
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
