Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03865
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.026810000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46242
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,207.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94192
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89075
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91852
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96274
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99695
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,139.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,178.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07875
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26583
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48611
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,173.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,250.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,243.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9397
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93649
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01823
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00612
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53286
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,204.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94839
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8435600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96918
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01677
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0963
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53176
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,222.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,235.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,225.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96121
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.62905
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,3.0
