Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95801
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97986
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.1234
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26473
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55093
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,169.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96634
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5523
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96979
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95395
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06966
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16185
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41408
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9165
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96164
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.47906
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87866
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97095
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98871
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00203
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15897999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50607
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,220.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,225.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,222.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88208
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93814
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9107
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95697
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97848
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98499
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10478
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18749
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56277
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
