Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,248.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8611700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97006
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90582
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99731
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,217.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,211.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,143.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.43
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14147
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20046
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6514800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,307.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,320.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,314.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92612
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7998
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Min),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9382
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96356
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-134.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03502
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17726
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5666100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,139.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,197.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,208.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,206.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95792
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93668
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96191
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96591
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0414
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.060620000000000014
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42336
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,109.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97375
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.65362
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92563
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
