Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95154
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03279
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04051
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50738
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95578
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92688
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84375
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89804
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96796
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,124.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-134.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00078
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16631
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60577
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,188.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93951
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79077
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97958
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97241
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96808
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,33.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09462
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10048
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38375
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,159.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92993
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91687
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98502
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98746
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97125
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99713
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09889
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19634
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4557100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.75
