Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,262.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,276.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,265.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,222.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89728
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79266
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8685
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9527
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98083
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02382
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07771
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49786
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,190.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93539
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94833
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6813899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97034
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97696
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99673
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99255
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12209
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03038
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5605100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,217.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,223.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,225.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,225.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,225.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96408
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95346
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.73651
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96609
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96167
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,151.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01247
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0287
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50884
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,206.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,230.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,220.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,248.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,245.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77215
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
