Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09117
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07771
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57644
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,183.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,246.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,260.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,275.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,277.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,276.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93375
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97485
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99182
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,122.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02141
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10393
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4512600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,195.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,205.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,220.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,213.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93622
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88476
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92316
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94797
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95267
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0075200000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05281
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46044
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,238.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,195.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96622
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76565
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97687
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95297
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,167.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05608
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06242
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30849
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,179.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-72.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.26976
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Min),A,56.12
