Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Min),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9733
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94107
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99176
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93613
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04784
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061229999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23857
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97983
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.66772
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95615
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9642
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00639
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14307999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47539
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,185.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92291
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98355
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99152
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97256
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02043
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29009
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3153
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,243.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,243.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,243.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,176.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98544
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99503
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00591
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0023
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46377
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
