Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,222.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,227.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91156
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89456
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98343
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94925
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9599
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.57
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09847
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01668
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4367
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,150.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,198.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96518
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97598
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78271
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96475
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97427
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02361
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13435999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33474
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,188.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93689
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7668699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93954
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.979
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07427
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05476
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41848
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,169.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,206.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,199.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96591
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95459
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
