Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05464
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10149
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3912
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,177.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,184.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,195.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-69.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94159
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.32326
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Max),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,11.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03011
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12029
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46444
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,150.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93036
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95703
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85855
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96658
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96512
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97009
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01946
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07295
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38125
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,176.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8976700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.3525
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94101
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96561
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,141.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-112.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03816
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11952
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48977
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,217.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
