Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98645
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.35805
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Min),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95254
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90445
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98978
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0063
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04082
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29332
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,164.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-153.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96612
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96719
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.85705
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92502
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70739
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93326
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,166.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01195
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02614
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35723
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-107.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95499
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.26061
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77517
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07503
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1538
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45556
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92422
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.23476
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Max),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95633
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92737
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98807
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.62
