Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01576
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1389
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38936
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,170.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,170.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-93.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93637
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.05116
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96442
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96597
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9729
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99133
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,54.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01729
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04195
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54714
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,191.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,205.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,172.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-56.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96271
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.43148
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Min),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02467
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08388
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45077
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,199.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,203.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9953
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95761
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.08812
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Min),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99368
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02504
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04604
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4656
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,201.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,200.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,212.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,205.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-111.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98401
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.31264000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Max),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
