Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98022
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97601
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10472
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0414
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57391
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,226.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,226.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,158.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-83.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97321
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.08479
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97543
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89984
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0735
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06935
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52203
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,193.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96915
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97015
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.5727800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95718
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96576
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99246
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10448
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20253
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49792
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,218.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,220.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-163.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91977
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.95505
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95618
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94061
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05476
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01225
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50936
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
