Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,183.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-113.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.34255
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Min),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98376
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92883
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,132.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09178
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27456
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43508
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9595
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94531
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77499
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98029
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99637
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01967
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.33806
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45486
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,191.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,192.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.72839
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90311
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.019180000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23204
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5935600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,222.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98773
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9689
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9267
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9834
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
