Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99133
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,133.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01341
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03355
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55166
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,182.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,229.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,222.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95956
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.6813
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Max),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95349
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,78.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,24.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04601
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08797
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27581
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,212.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,210.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,176.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97684
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81942
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9743
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95261
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99496
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00685
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02037
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5302100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,204.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,196.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,196.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.78518
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91684
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99689
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.18
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.007890000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.135
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43166
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,173.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,219.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,207.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,193.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,203.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
