Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96893
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96616
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.59969
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96426
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8975799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97418
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99438
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95727
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01323
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19368
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47012
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,137.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,191.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,202.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.46398
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9454
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99078
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,111.57
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09508
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00771
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4824100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,165.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,196.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,188.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,204.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99283
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83285
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96054
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03679
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17659
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44268
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,181.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99481
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.80288
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Max),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,118.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94687
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93954
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99722
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99567
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,131.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06081
