Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06899
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50417
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,164.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,219.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,230.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,224.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,220.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,221.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,221.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99362
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98981
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.5736600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97012
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93988
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99768
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-168.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10347
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10076
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36016
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,212.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,200.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,179.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,179.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99304
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97256
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.32891
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83767
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9602
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93875
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9668
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06941
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04341
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28673000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-114.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99606
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9277
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.35409
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74017
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9357
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94376
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99606
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96603
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11083
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19893
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21907
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,175.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.35802
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Min),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90698
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94916
