Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94794
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99597
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99341
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.031389999999999994
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03481
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37929
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,152.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.87515
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.5395399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92306
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94726
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99374
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.052570000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07549
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43642
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,136.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,178.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,182.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87655
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7431
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93384
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96204
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0146
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04109
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40325
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,158.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98129
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7568
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0515
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04958
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51189
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
