Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,244.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,254.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,250.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,225.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,225.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,225.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96017
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8643200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95843
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92105
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97186
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0208
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14629
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48693
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,184.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,197.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97961
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76284
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93179
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94311
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98691
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03728
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.016069999999999997
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5113800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,183.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,198.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,200.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94995
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95825
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94009
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93921
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00948
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02483
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44073
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,100.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,198.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,211.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,204.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9613
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8355100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9371
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96536
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98694
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
