Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02715
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0327
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42037
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87665
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95459
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81091
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97446
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99539
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0428
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05537
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42763
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,222.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,222.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,222.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95999
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90216
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92547
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93484
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00746
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0024
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52932
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,236.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,236.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,236.59
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,235.89
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,235.95
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,99.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,154.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,154.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,218.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,219.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91669
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9483
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95908
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Max),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Min),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8781700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9436
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.31
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06709
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03935
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46746
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,235.61
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.64
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,153.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,219.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,219.25
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.19
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91449
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8217700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.83746
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,6.0
